Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.86
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.6
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
251163,Walditch Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
251163,Walditch Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.92
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
251163,Walditch Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
251163,Walditch Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.86
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
251163,Walditch Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
251163,Walditch Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.95
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251163,Walditch Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.45
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
