Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
251163,Walditch Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.44
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.11
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
251163,Walditch Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
251163,Walditch Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.92
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251163,Walditch Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
251163,Walditch Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
251163,Walditch Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.6
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
251163,Walditch Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.73
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251163,Walditch Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.86
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
