Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
251163,Walditch Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.94
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.3
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
251163,Walditch Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.2
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
251163,Walditch Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.99
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.1
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
251163,Walditch Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.84
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.0
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
251163,Walditch Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
251163,Walditch Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.61
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
251163,Walditch Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
251163,Walditch Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.05
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
