Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
251163,Walditch Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.32
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.48
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
251163,Walditch Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,7.7
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
251163,Walditch Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,7.6
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
251163,Walditch Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.04
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,7.5
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251163,Walditch Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.27
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,7.4
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
251163,Walditch Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.86
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,7.4
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
251163,Walditch Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.12
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,7.3
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
251163,Walditch Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.21
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.38
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,7.2
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
251163,Walditch Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
