Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.5
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.0
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
251163,Walditch Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.8
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
251163,Walditch Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.21
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.6
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
251163,Walditch Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.64
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.4
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
251163,Walditch Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.34
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.2
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
251163,Walditch Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.65
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,6.0
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
251163,Walditch Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.49
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.8
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
251163,Walditch Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.6
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
251163,Walditch Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.73
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
