Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.4
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
251163,Walditch Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.47
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.2
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
251163,Walditch Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.64
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.1
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
251163,Walditch Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.47
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,80.9
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.2
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.1
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
251163,Walditch Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.95
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.1
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
251163,Walditch Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
251163,Walditch Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.82
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.1
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
251163,Walditch Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.61
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.1
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
251163,Walditch Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
