Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.55
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.2
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
251163,Walditch Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.8
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.65
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.3
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
251163,Walditch Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.8
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.3
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
251163,Walditch Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.71
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.3
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
251163,Walditch Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.76
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.4
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
251163,Walditch Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.4
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
251163,Walditch Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.95
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.68
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251163,Walditch Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.82
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.5
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251163,Walditch Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.57
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
