Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.5
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251163,Walditch Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.6
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251163,Walditch Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.69
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.6
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251163,Walditch Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.96
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.7
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251163,Walditch Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.8
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251163,Walditch Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.8
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251163,Walditch Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.69
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.9
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.9
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251163,Walditch Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.15
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.0
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
