Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251163,Walditch Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.28
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.0
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251163,Walditch Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.01
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251163,Walditch Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.64
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251163,Walditch Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.53
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.2
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251163,Walditch Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.2
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251163,Walditch Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.76
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.3
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
251163,Walditch Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.5
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.4
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
251163,Walditch Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.25
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,6.4
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251163,Walditch Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
