Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.65
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,6.5
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
251163,Walditch Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.42
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,6.5
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251163,Walditch Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,6.6
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
251163,Walditch Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.73
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,6.6
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.44
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,6.7
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
251163,Walditch Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.41
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,6.8
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
251163,Walditch Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,6.9
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
251163,Walditch Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.82
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,6.9
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251163,Walditch Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.91
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
