Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.32
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,7.0
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
251163,Walditch Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.19
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.26
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,7.0
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
251163,Walditch Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.47
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.54
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,7.1
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
251163,Walditch Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.27
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,7.2
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
251163,Walditch Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.83
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,7.3
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
251163,Walditch Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.67
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.27
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,7.3
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
251163,Walditch Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.57
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,7.4
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
251163,Walditch Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.1
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.3
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,7.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
251163,Walditch Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.26
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
