Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,7.5
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251163,Walditch Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.67
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,7.6
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
251163,Walditch Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.24
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,7.7
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251163,Walditch Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.23
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,7.8
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
251163,Walditch Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.64
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251163,Walditch Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.02
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.26
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.93
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251163,Walditch Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251163,Walditch Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,8.2
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
