Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251163,Walditch Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.06
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251163,Walditch Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.74
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251163,Walditch Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.03
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.27
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.72
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251163,Walditch Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251163,Walditch Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.55
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251163,Walditch Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251163,Walditch Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
