Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251163,Walditch Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251163,Walditch Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251163,Walditch Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251163,Walditch Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251163,Walditch Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251163,Walditch Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.94
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251163,Walditch Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
