Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
251163,Walditch Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
251163,Walditch Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.12
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
251163,Walditch Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.94
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
251163,Walditch Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.09
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
251163,Walditch Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
251163,Walditch Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
251163,Walditch Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.33
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
251163,Walditch Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
