Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
251163,Walditch Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251163,Walditch Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251163,Walditch Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.27
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.4
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
251163,Walditch Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.4
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
251163,Walditch Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.22
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.4
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
251163,Walditch Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.4
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
251163,Walditch Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
251163,Walditch Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
