Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
251163,Walditch Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
251163,Walditch Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
251163,Walditch Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
251163,Walditch Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
251163,Walditch Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
251163,Walditch Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.84
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
251163,Walditch Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.3
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.05
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
251163,Walditch Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
