Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
251163,Walditch Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.42
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.09
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.3
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
251163,Walditch Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.2
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
251163,Walditch Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.69
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.2
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
251163,Walditch Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.51
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.2
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
251163,Walditch Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.2
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
251163,Walditch Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
251163,Walditch Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
251163,Walditch Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.16
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
251163,Walditch Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
