Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.37
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251163,Walditch Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251163,Walditch Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
251163,Walditch Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
251163,Walditch Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.1
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
251163,Walditch Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.65
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.0
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
251163,Walditch Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.14
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.91
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.0
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
251163,Walditch Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.83
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.0
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251163,Walditch Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
