Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.0
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
251163,Walditch Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.21
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.9
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
251163,Walditch Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.85
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.9
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
251163,Walditch Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.44
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.9
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
251163,Walditch Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.8
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
251163,Walditch Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251163,Walditch Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.7
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
251163,Walditch Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.7
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251163,Walditch Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.62
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
