Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251163,Walditch Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.22
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
251163,Walditch Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.22
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
251163,Walditch Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.34
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251163,Walditch Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.44
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
251163,Walditch Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.09
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
251163,Walditch Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251163,Walditch Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.61
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
251163,Walditch Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
