Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251163,Walditch Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.36
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
251163,Walditch Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.12
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.2
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251163,Walditch Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251163,Walditch Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251163,Walditch Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.95
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.36
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251163,Walditch Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251163,Walditch Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251163,Walditch Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
