Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251163,Walditch Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.84
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251163,Walditch Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.18
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251163,Walditch Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.05
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251163,Walditch Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.19
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251163,Walditch Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.14
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251163,Walditch Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
251163,Walditch Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
