Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.86
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.25
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251163,Walditch Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.35
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
251163,Walditch Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.02
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251163,Walditch Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.25
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
251163,Walditch Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251163,Walditch Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.98
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251163,Walditch Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
