Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.06
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251163,Walditch Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.41
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251163,Walditch Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.84
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251163,Walditch Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251163,Walditch Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251163,Walditch Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.57
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251163,Walditch Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251163,Walditch Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
