Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251163,Walditch Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251163,Walditch Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251163,Walditch Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.07
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251163,Walditch Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251163,Walditch Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.63
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251163,Walditch Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
