Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.7
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.5
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251163,Walditch Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
251163,Walditch Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.73
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251163,Walditch Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.65
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251163,Walditch Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.59
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
251163,Walditch Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.63
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251163,Walditch Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.84
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251163,Walditch Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
