Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.73
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
251163,Walditch Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
251163,Walditch Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
251163,Walditch Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.58
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
251163,Walditch Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.65
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
251163,Walditch Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.66
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
251163,Walditch Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.64
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251163,Walditch Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
