Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.54
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
251163,Walditch Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.5
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
251163,Walditch Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
251163,Walditch Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.59
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
251163,Walditch Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251163,Walditch Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.36
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
251163,Walditch Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.33
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251163,Walditch Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.5
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
