Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251163,Walditch Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.56
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251163,Walditch Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.55
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251163,Walditch Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.36
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.29
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251163,Walditch Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.45
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251163,Walditch Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251163,Walditch Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.77
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
