Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251163,Walditch Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.77
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.74
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251163,Walditch Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251163,Walditch Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251163,Walditch Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.05
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251163,Walditch Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.02
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251163,Walditch Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.86
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.11
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
