Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
251163,Walditch Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.07
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251163,Walditch Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.85
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251163,Walditch Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.65
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
251163,Walditch Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251163,Walditch Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251163,Walditch Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.45
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
251163,Walditch Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.29
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
251163,Walditch Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
