Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
251163,Walditch Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251163,Walditch Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.46
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251163,Walditch Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.34
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251163,Walditch Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.66
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
251163,Walditch Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.52
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
251163,Walditch Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
251163,Walditch Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.16
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
251163,Walditch Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
