Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.13
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
251163,Walditch Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.57
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
251163,Walditch Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.46
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
251163,Walditch Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.67
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
251163,Walditch Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
251163,Walditch Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.27
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.59
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
251163,Walditch Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
251163,Walditch Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
251163,Walditch Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.89
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
