Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
251163,Walditch Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.69
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
251163,Walditch Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.42
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
251163,Walditch Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
251163,Walditch Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
251163,Walditch Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
251163,Walditch Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.83
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
251163,Walditch Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251163,Walditch Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
