Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
251163,Walditch Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.5
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
251163,Walditch Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.76
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
251163,Walditch Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
251163,Walditch Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
251163,Walditch Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251163,Walditch Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251163,Walditch Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
251163,Walditch Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
