Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
251163,Walditch Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.23
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251163,Walditch Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.82
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251163,Walditch Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
251163,Walditch Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251163,Walditch Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.57
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251163,Walditch Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.81
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
