Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251163,Walditch Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.73
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251163,Walditch Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.34
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
251163,Walditch Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.72
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
251163,Walditch Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.36
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
251163,Walditch Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.36
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251163,Walditch Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.13
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.81
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
251163,Walditch Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.25
