Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.7
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
251163,Walditch Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.65
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
251163,Walditch Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.43
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
251163,Walditch Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.44
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
251163,Walditch Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.5
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
251163,Walditch Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
251163,Walditch Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
251163,Walditch Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
251163,Walditch Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.4
