Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
251163,Walditch Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
251163,Walditch Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.23
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251163,Walditch Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.36
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.9
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251163,Walditch Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.49
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251163,Walditch Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.08
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251163,Walditch Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.0
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251163,Walditch Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.0
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
