Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.0
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251163,Walditch Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.63
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.9
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251163,Walditch Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.51
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.9
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251163,Walditch Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.07
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.9
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251163,Walditch Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.8
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
251163,Walditch Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.8
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251163,Walditch Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.8
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251163,Walditch Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.8
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251163,Walditch Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
