Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.7
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.6
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.58
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.6
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251163,Walditch Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.6
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.73
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.6
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251163,Walditch Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.52
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.6
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251163,Walditch Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.25
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.5
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251163,Walditch Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.5
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
