Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.23
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.5
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.38
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.5
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.8
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.5
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.67
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.5
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.4
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251163,Walditch Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.59
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.4
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251163,Walditch Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.4
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251163,Walditch Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.86
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.4
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251163,Walditch Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
