Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.4
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.3
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.12
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.3
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251163,Walditch Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.38
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.2
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.1
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.38
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.1
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251163,Walditch Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.1
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.0
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
