Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.36
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.0
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251163,Walditch Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.02
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.0
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.9
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251163,Walditch Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.9
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251163,Walditch Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.8
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251163,Walditch Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.16
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
251163,Walditch Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.8
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
251163,Walditch Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.91
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.7
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
251163,Walditch Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
