Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.82
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.7
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251163,Walditch Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.76
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251163,Walditch Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.88
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251163,Walditch Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.85
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
251163,Walditch Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.97
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251163,Walditch Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.74
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.6
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
251163,Walditch Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.46
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251163,Walditch Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.05
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
251163,Walditch Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
