Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.89
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251163,Walditch Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.7
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251163,Walditch Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.7
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251163,Walditch Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.69
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
251163,Walditch Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.66
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251163,Walditch Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.74
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.65
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251163,Walditch Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.48
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.67
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
