Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.41
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.5
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251163,Walditch Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.09
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251163,Walditch Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.1
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.93
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251163,Walditch Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.93
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251163,Walditch Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.13
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.06
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251163,Walditch Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.2
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
