Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.06
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251163,Walditch Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.53
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251163,Walditch Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.39
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251163,Walditch Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.14
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251163,Walditch Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.33
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251163,Walditch Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.57
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251163,Walditch Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.29
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251163,Walditch Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.56
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
