Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.98
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251163,Walditch Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251163,Walditch Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251163,Walditch Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251163,Walditch Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251163,Walditch Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251163,Walditch Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
251163,Walditch Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
