Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.89
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
251163,Walditch Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
251163,Walditch Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.22
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
251163,Walditch Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
251163,Walditch Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
251163,Walditch Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
251163,Walditch Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.47
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
251163,Walditch Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.42
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
