Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.02
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251163,Walditch Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
251163,Walditch Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
251163,Walditch Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
251163,Walditch Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
251163,Walditch Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
251163,Walditch Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251163,Walditch Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
251163,Walditch Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
