Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
251163,Walditch Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.63
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
251163,Walditch Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.85
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
251163,Walditch Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
251163,Walditch Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
251163,Walditch Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251163,Walditch Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
251163,Walditch Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
251163,Walditch Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
