Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251163,Walditch Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.17
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251163,Walditch Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
251163,Walditch Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.9
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251163,Walditch Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.25
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251163,Walditch Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.2
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
251163,Walditch Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.82
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.2
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251163,Walditch Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.34
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.2
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251163,Walditch Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
