Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.93
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251163,Walditch Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.58
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251163,Walditch Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.39
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.8
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251163,Walditch Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.91
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251163,Walditch Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251163,Walditch Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
251163,Walditch Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
251163,Walditch Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
