Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251163,Walditch Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
251163,Walditch Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251163,Walditch Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
251163,Walditch Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.1
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251163,Walditch Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.47
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
251163,Walditch Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
251163,Walditch Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
251163,Walditch Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.88
