Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251163,Walditch Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.53
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251163,Walditch Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.46
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
251163,Walditch Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251163,Walditch Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.82
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251163,Walditch Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.49
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251163,Walditch Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251163,Walditch Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
251163,Walditch Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.38
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.4
