Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.15
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.88
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251163,Walditch Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251163,Walditch Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.72
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251163,Walditch Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.38
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
251163,Walditch Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
251163,Walditch Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
251163,Walditch Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.57
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
