Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.95
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
251163,Walditch Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.24
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.08
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
251163,Walditch Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.18
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
251163,Walditch Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.46
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251163,Walditch Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.68
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251163,Walditch Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.37
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251163,Walditch Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251163,Walditch Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
