Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251163,Walditch Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251163,Walditch Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251163,Walditch Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251163,Walditch Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251163,Walditch Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251163,Walditch Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251163,Walditch Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
