Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.16
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251163,Walditch Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251163,Walditch Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.09
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251163,Walditch Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.17
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.87
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.62
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.44
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.07
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251163,Walditch Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
