Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251163,Walditch Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.45
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251163,Walditch Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.34
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251163,Walditch Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.86
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.9
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251163,Walditch Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.49
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.33
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
