Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251163,Walditch Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.67
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251163,Walditch Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.69
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251163,Walditch Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.88
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251163,Walditch Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.79
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
251163,Walditch Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.93
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251163,Walditch Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.76
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251163,Walditch Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
251163,Walditch Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
