Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.82
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251163,Walditch Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.9
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
251163,Walditch Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.1
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251163,Walditch Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.08
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
251163,Walditch Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.19
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251163,Walditch Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.17
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
251163,Walditch Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.03
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
251163,Walditch Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
